Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,20.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,20.9
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,21.2
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,21.3
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,21.4
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,21.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
