Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,21.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,21.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,21.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,21.8
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,21.9
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,21.9
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,22.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,22.1
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
