Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,22.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,22.3
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,22.3
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,22.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,22.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,22.7
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
