Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,22.8
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,22.9
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,22.9
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511469,Heol Briwnant South Llanishen,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
