Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,22.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,22.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,22.8
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,22.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,22.7
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,22.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
511469,Heol Briwnant South Llanishen,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,22.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
