Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511469,Heol Briwnant South Llanishen,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511469,Heol Briwnant South Llanishen,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,22.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,22.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,22.8
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
511469,Heol Briwnant South Llanishen,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,22.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
