Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,23.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,23.2
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,23.2
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,23.3
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,23.3
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,23.4
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
