Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,22.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,22.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,22.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,22.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,21.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,21.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,21.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
