Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,21.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,21.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,21.4
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,21.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,20.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,20.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
