Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,20.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,20.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,20.2
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,20.1
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,20.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,19.9
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,19.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,19.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,19.5
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
