Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,19.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,19.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,19.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
