Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
511469,Heol Briwnant South Llanishen,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
511469,Heol Briwnant South Llanishen,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,19.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,19.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,19.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,19.6
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511469,Heol Briwnant South Llanishen,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
