Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,20.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,20.4
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,20.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,20.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,20.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,20.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,21.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
