Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,21.3
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,21.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,21.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,21.6
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,21.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,21.9
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,22.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,22.1
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
