Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,23.3
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,23.4
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,23.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,23.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,20.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,20.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,20.3
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
