Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,20.3
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,20.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,20.4
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,20.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,20.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,20.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,20.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,20.6
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
