Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,20.6
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,20.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,20.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,20.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,20.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,20.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,20.8
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,20.9
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
