Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,20.9
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
