Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
