Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
511469,Heol Briwnant South Llanishen,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
