Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
511469,Heol Briwnant South Llanishen,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
511469,Heol Briwnant South Llanishen,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
511469,Heol Briwnant South Llanishen,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
