Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,20.9
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,20.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,20.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
