Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,19.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,19.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,19.1
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,19.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,19.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
