Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,19.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,18.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
