Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
