Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
