Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,18.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,18.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,18.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,19.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,19.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,19.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
