Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,19.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,19.3
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,19.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,19.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
