Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,19.5
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,19.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,19.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,19.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,19.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,19.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,19.8
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,19.9
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
