Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,20.6
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,20.7
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,22.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,22.9
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,23.1
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,23.2
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
