Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,23.8
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,23.9
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
