Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
