Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
