Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511469,Heol Briwnant South Llanishen,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511469,Heol Briwnant South Llanishen,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.21
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
