Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
511469,Heol Briwnant South Llanishen,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
511469,Heol Briwnant South Llanishen,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
