Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,22.8
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,22.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,22.6
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,22.4
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,22.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,22.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,22.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,21.8
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
