Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,19.5
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,19.3
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
511469,Heol Briwnant South Llanishen,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,19.1
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,18.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,18.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,18.3
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,18.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
