Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
511469,Heol Briwnant South Llanishen,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,18.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,18.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
511469,Heol Briwnant South Llanishen,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,17.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,17.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,17.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,17.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,17.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
