Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.98
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,17.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
511469,Heol Briwnant South Llanishen,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,17.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,18.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,18.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,18.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,18.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,18.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
