Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,18.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,18.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,18.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,18.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,18.4
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
