Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,18.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,18.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,18.9
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,18.9
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,19.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
511469,Heol Briwnant South Llanishen,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
