Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,19.6
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,19.7
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,19.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,19.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,19.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,20.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,20.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,20.1
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
