Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,23.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,23.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,23.7
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,23.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,23.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,24.1
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
