Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
511469,Heol Briwnant South Llanishen,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,24.3
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,24.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,24.7
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
