Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
511469,Heol Briwnant South Llanishen,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,24.8
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
511469,Heol Briwnant South Llanishen,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511469,Heol Briwnant South Llanishen,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
