Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
511469,Heol Briwnant South Llanishen,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
