Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,25.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
