Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
511469,Heol Briwnant South Llanishen,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
