Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,25.2
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,25.1
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,25.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,24.8
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,24.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,24.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,24.4
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
