Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,24.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,24.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,23.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,23.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,23.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,23.3
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,23.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,23.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
