Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,22.9
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,22.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,22.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,22.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,22.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,21.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,21.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,21.3
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
