Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,21.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,20.9
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,20.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,20.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,19.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,19.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,19.4
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
511469,Heol Briwnant South Llanishen,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
