Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,19.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,19.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,19.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,18.9
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,18.9
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
511469,Heol Briwnant South Llanishen,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
