Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,18.6
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,18.7
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511469,Heol Briwnant South Llanishen,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
511469,Heol Briwnant South Llanishen,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
