Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,18.9
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,18.9
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511469,Heol Briwnant South Llanishen,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,19.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,19.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,19.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,19.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,19.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,19.3
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
511469,Heol Briwnant South Llanishen,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
