Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
511469,Heol Briwnant South Llanishen,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,20.4
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,20.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511469,Heol Briwnant South Llanishen,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,20.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,20.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,20.8
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,20.9
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
511469,Heol Briwnant South Llanishen,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,21.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
