Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,21.2
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511469,Heol Briwnant South Llanishen,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,21.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,21.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,21.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,21.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,21.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,21.9
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,22.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
511469,Heol Briwnant South Llanishen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
