Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,25.4
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
511469,Heol Briwnant South Llanishen,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,25.5
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511469,Heol Briwnant South Llanishen,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,25.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,25.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,25.8
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511469,Heol Briwnant South Llanishen,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
