Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
511469,Heol Briwnant South Llanishen,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
