Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
511469,Heol Briwnant South Llanishen,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
511469,Heol Briwnant South Llanishen,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
