Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
511469,Heol Briwnant South Llanishen,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,26.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,26.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,26.6
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
511469,Heol Briwnant South Llanishen,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
