Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.75
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
511469,Heol Briwnant South Llanishen,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511469,Heol Briwnant South Llanishen,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,26.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
511469,Heol Briwnant South Llanishen,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
511469,Heol Briwnant South Llanishen,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,26.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
511469,Heol Briwnant South Llanishen,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
