Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511469,Heol Briwnant South Llanishen,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
511469,Heol Briwnant South Llanishen,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,26.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,26.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
