Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,26.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
511469,Heol Briwnant South Llanishen,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,25.9
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,26.0
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
511469,Heol Briwnant South Llanishen,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
511469,Heol Briwnant South Llanishen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
